Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
