Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
