Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
