Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,27.2
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,27.9
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,28.0
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,28.4
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
