Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,29.0
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,29.2
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,29.8
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,30.0
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,30.0
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,30.1
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
