Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844824,Avondale Road - Wellington,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
