Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
844824,Avondale Road - Wellington,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,28.2
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,28.2
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844824,Avondale Road - Wellington,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,28.4
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
