Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,28.6
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844824,Avondale Road - Wellington,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,29.0
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,30.0
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844824,Avondale Road - Wellington,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,30.6
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844824,Avondale Road - Wellington,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,30.8
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,30.8
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,30.9
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,31.1
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844824,Avondale Road - Wellington,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,31.2
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
