Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.64
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844824,Avondale Road - Wellington,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,31.3
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844824,Avondale Road - Wellington,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,31.6
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844824,Avondale Road - Wellington,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,31.8
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,32.2
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,32.6
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844824,Avondale Road - Wellington,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,33.1
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,33.8
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,33.8
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,33.7
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
