Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,33.8
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,33.8
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,33.8
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,33.6
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,33.4
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.56
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,33.4
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,33.1
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,32.8
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,32.7
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
