Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,33.0
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,33.1
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,33.1
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,33.1
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,33.0
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,33.0
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844824,Avondale Road - Wellington,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,33.1
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844824,Avondale Road - Wellington,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,33.0
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844824,Avondale Road - Wellington,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
