Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,32.8
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,32.8
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844824,Avondale Road - Wellington,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,32.7
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,32.4
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,32.4
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,32.3
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,32.1
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.8
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
