Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
844824,Avondale Road - Wellington,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
844824,Avondale Road - Wellington,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
844824,Avondale Road - Wellington,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844824,Avondale Road - Wellington,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,25.0
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
