Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,24.6
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,24.6
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,24.7
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
