Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
