Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,27.9
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,28.0
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,28.2
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
