Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,29.0
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,29.1
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,29.4
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,29.7
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,29.8
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,29.9
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,30.0
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,30.2
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
