Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,30.3
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,30.4
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,30.5
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,30.9
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,31.1
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,31.2
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,31.4
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,31.5
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
