Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,31.5
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,31.7
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,31.9
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,32.1
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,32.3
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,32.6
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,32.8
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,33.1
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,33.2
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
