Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,33.4
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,33.4
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,33.5
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844824,Avondale Road - Wellington,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,33.7
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844824,Avondale Road - Wellington,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.7
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,33.6
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,33.6
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,33.7
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844824,Avondale Road - Wellington,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,33.8
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
844824,Avondale Road - Wellington,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,33.8
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
844824,Avondale Road - Wellington,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
