Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,33.9
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,33.9
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844824,Avondale Road - Wellington,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,33.9
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
844824,Avondale Road - Wellington,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,33.9
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,33.9
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844824,Avondale Road - Wellington,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,33.9
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844824,Avondale Road - Wellington,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,33.9
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844824,Avondale Road - Wellington,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,34.1
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,34.2
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,34.2
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,34.3
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
