Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,34.4
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,34.5
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,34.7
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,34.8
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,34.9
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,34.9
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,35.0
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,35.1
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,35.0
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,35.0
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
