Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,35.0
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,35.0
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,35.0
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,35.0
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,34.6
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,34.2
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,34.1
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,34.1
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,34.1
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,33.9
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
