Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,33.9
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,33.6
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844824,Avondale Road - Wellington,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,33.9
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,34.3
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844824,Avondale Road - Wellington,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,34.1
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,34.0
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,33.9
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,33.9
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,33.9
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,34.0
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
