Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,33.6
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,33.3
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,32.8
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,32.7
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,32.5
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,32.2
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,31.9
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,31.4
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,30.9
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,30.5
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
