Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,30.2
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.8
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.1
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,28.6
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,28.0
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.2
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
