Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,25.1
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,24.6
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,24.3
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844824,Avondale Road - Wellington,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,24.1
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,23.9
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,23.8
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
