Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,24.6
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,25.0
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,25.1
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
