Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
