Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
