Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844824,Avondale Road - Wellington,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,28.1
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,29.1
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.19
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,30.0
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,30.4
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
