Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,30.5
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844824,Avondale Road - Wellington,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,30.5
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844824,Avondale Road - Wellington,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,30.6
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,30.6
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844824,Avondale Road - Wellington,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,30.6
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844824,Avondale Road - Wellington,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,30.6
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844824,Avondale Road - Wellington,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844824,Avondale Road - Wellington,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,30.8
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
