Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.63
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844824,Avondale Road - Wellington,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844824,Avondale Road - Wellington,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844824,Avondale Road - Wellington,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844824,Avondale Road - Wellington,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,30.8
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844824,Avondale Road - Wellington,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.08
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,30.8
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
844824,Avondale Road - Wellington,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,30.6
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,30.4
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
