Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
844824,Avondale Road - Wellington,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,24.3
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,23.8
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,23.4
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
