Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,22.4
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,22.0
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,22.1
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,22.6
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
