Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,22.9
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,23.2
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,23.2
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,23.0
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,23.1
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
