Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
844824,Avondale Road - Wellington,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844824,Avondale Road - Wellington,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
844824,Avondale Road - Wellington,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
844824,Avondale Road - Wellington,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
844824,Avondale Road - Wellington,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
844824,Avondale Road - Wellington,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
844824,Avondale Road - Wellington,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844824,Avondale Road - Wellington,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
