Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,27.8
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,27.9
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,28.0
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,28.2
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
