Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844824,Avondale Road - Wellington,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
844824,Avondale Road - Wellington,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
844824,Avondale Road - Wellington,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
844824,Avondale Road - Wellington,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
844824,Avondale Road - Wellington,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,29.7
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,29.7
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,29.9
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,30.0
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,30.2
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,30.3
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,30.6
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,30.9
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
