Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,31.0
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
844824,Avondale Road - Wellington,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,31.2
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,31.5
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,31.6
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,31.9
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,32.3
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844824,Avondale Road - Wellington,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,32.3
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,32.3
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,32.3
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844824,Avondale Road - Wellington,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,32.3
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
