Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,32.4
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,32.4
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844824,Avondale Road - Wellington,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,32.4
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844824,Avondale Road - Wellington,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,32.4
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844824,Avondale Road - Wellington,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,32.4
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844824,Avondale Road - Wellington,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,32.5
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,32.4
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,32.4
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,32.2
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,32.2
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844824,Avondale Road - Wellington,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
