Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,32.0
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,31.7
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,31.7
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,31.8
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844824,Avondale Road - Wellington,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,31.8
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,32.0
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,32.1
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,31.9
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,31.8
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,31.6
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
