Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,34.1
844824,Avondale Road - Wellington,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844824,Avondale Road - Wellington,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844824,Avondale Road - Wellington,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
844824,Avondale Road - Wellington,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
844824,Avondale Road - Wellington,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
844824,Avondale Road - Wellington,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,33.5
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,33.2
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,33.2
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,33.7
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,34.2
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,34.6
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,34.6
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,34.5
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,34.4
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,34.5
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
