Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,31.5
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,31.6
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,31.7
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,31.3
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,30.9
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,30.4
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,29.8
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
