Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,27.9
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,25.1
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844824,Avondale Road - Wellington,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
844824,Avondale Road - Wellington,2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
