Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
844824,Avondale Road - Wellington,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,24.4
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,24.6
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,24.6
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,24.7
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,24.7
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
