Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,25.0
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,25.1
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,25.1
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,29.2
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,01,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,01,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,29.7
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,03,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,01,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,29.9
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,30.0
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
