Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,01,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,30.2
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,01,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,30.3
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,30.3
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,01,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,30.4
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,01,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,30.5
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,01,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,30.8
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,31.0
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,01,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,31.1
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,31.2
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
