Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,31.4
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,01,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,31.6
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,31.7
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844824,Avondale Road - Wellington,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.8
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,01,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,31.8
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,03,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,31.9
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,32.1
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,32.2
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,01,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,32.4
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,32.6
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,32.7
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
