Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,01,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.52
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,02,N Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,33.0
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.76
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,02,N Current (RMS),A,60.1
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,33.1
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.25
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,02,N Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,33.3
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,33.4
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.83
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,02,N Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,33.5
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,02,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,33.5
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844824,Avondale Road - Wellington,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,33.7
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844824,Avondale Road - Wellington,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,33.8
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844824,Avondale Road - Wellington,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,34.0
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844824,Avondale Road - Wellington,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
