Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,34.2
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,34.3
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844824,Avondale Road - Wellington,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,34.4
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844824,Avondale Road - Wellington,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,34.5
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844824,Avondale Road - Wellington,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.15
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,34.6
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844824,Avondale Road - Wellington,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,34.7
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844824,Avondale Road - Wellington,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,34.9
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,34.9
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
844824,Avondale Road - Wellington,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,34.8
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,35.0
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
