Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,35.3
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,35.4
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,35.6
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,35.8
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,35.9
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,36.0
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844824,Avondale Road - Wellington,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,36.3
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,01,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,36.3
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,36.4
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,01,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,36.5
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
