Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,36.5
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,03,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,36.5
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,36.5
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,36.5
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,36.3
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,36.1
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,01,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,35.9
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,01,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,35.8
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,01,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,35.8
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,35.7
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,35.9
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
