Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,01,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,36.0
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,35.9
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,01,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,36.1
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,36.0
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,35.7
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,35.4
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,35.3
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,35.0
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,34.9
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,34.5
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
