Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,34.3
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,34.3
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,34.4
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,34.0
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.93
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,33.7
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,33.7
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,33.6
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,33.3
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,01,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,32.8
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,32.4
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.79
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,02,N Current (RMS),A,52.7
