Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,32.1
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.01
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,02,N Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,31.8
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,31.5
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,31.1
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,01,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,30.9
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,30.6
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,30.2
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,01,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,29.0
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,01,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.3
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,01,N Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
