Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,02,N Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.33
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.26
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,02,N Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,28.2
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,27.8
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,02,N Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,01,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
844824,Avondale Road - Wellington,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.47
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,02,N Current (RMS),A,88.2
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.56
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.11
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,02,N Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,01,N Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
