Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,03,N Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,01,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,01,N Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,03,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,01,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,03,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,01,N Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,01,N Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,01,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
