Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,02,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,01,N Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,01,N Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,03,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,01,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,01,N Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,01,N Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,03,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,01,N Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,01,N Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,03,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,01,N Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,03,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,01,N Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
