Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,01,N Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,01,N Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,01,N Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,03,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,01,N Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,01,N Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,01,N Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,03,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,01,N Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,27.2
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,01,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,01,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,03,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,01,N Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,01,N Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
