Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,01,N Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,03,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,01,N Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,27.8
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,27.9
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
